Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
604523,Park Road Tenby,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.06
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.07
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.04
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,13.68
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.9
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.7
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
604523,Park Road Tenby,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.58
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.11
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.73
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.85
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.1
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
604523,Park Road Tenby,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.21
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.98
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.63
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.55
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,15.91
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
604523,Park Road Tenby,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.4
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.52
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,15.61
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.2
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
604523,Park Road Tenby,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.3
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.58
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.65
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.65
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
604523,Park Road Tenby,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.53
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.89
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.54
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.54
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
604523,Park Road Tenby,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.37
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.25
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
604523,Park Road Tenby,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.14
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,17.6
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.17
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.18
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.8
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
604523,Park Road Tenby,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.65
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.37
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.72
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
