Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
604523,Park Road Tenby,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.9
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.17
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.14
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.64
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.2
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.68
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
604523,Park Road Tenby,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.59
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.56
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.24
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.64
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.3
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.3
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
604523,Park Road Tenby,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.85
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.72
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.28
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.73
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.2
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.9
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.7
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.82
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
604523,Park Road Tenby,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.13
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.74
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.08
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.6
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.18
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
604523,Park Road Tenby,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.08
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.7
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.45
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.16
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.7
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.94
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.3
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.69
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
604523,Park Road Tenby,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.71
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.65
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.95
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,15.96
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.2
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.74
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.2
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.2
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.49
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
604523,Park Road Tenby,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.61
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.96
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.36
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.54
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.7
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.25
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.2
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.17
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
604523,Park Road Tenby,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.5
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.39
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.59
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.64
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.11
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.6
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
604523,Park Road Tenby,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.68
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.96
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.81
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.93
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.23
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.7
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.2
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
604523,Park Road Tenby,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.18
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.86
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.34
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.68
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.8
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
