Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.33
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
604523,Park Road Tenby,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.22
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.83
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,24.05
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.65
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.8
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,102.6
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
604523,Park Road Tenby,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.55
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.63
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,15.82
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.81
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
604523,Park Road Tenby,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.21
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.39
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.28
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.99
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,15.45
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,66.1
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.66
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.08
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.3
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.03
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
604523,Park Road Tenby,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.21
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.04
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.82
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.83
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.5
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.66
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
604523,Park Road Tenby,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.93
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.17
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,14.85
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.55
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
604523,Park Road Tenby,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.21
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,14.51
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,14.65
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.8
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.16
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.1
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.21
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
604523,Park Road Tenby,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.05
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.03
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.5
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.42
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,14.72
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.6
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.04
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
604523,Park Road Tenby,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.08
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.46
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,15.24
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.2
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.2
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
604523,Park Road Tenby,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.22
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.71
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.02
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.05
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,15.38
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.9
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.2
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
