Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
604523,Park Road Tenby,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.48
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.17
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.76
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,15.75
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.68
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
604523,Park Road Tenby,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.23
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.56
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.02
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.62
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.8
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.64
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
604523,Park Road Tenby,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.75
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.42
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.6
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.5
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.4
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
604523,Park Road Tenby,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.92
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.25
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.94
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.95
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
604523,Park Road Tenby,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.46
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.66
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.8
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
604523,Park Road Tenby,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.33
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.03
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.06
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.4
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
604523,Park Road Tenby,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.05
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.03
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,16.66
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.14
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.46
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.4
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
604523,Park Road Tenby,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.14
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.37
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.65
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.23
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.7
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.4
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
604523,Park Road Tenby,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.24
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.46
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.82
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.81
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
604523,Park Road Tenby,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.11
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.07
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.69
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.22
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.3
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
