Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
604523,Park Road Tenby,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.76
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.19
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.7
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.9
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.21
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.8
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
604523,Park Road Tenby,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.05
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.63
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.8
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.7
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.4
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
604523,Park Road Tenby,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.44
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.53
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.18
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.24
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.4
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
604523,Park Road Tenby,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.92
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.83
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.51
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.98
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
604523,Park Road Tenby,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.42
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.69
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.79
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.01
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.5
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.3
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
604523,Park Road Tenby,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.56
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,17.67
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.01
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.26
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.9
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.3
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
604523,Park Road Tenby,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.79
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.75
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.12
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.81
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.06
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.2
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
604523,Park Road Tenby,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.01
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.45
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.75
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.2
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
604523,Park Road Tenby,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.79
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.93
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.84
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.58
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.53
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.95
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.5
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.51
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
