Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
604523,Park Road Tenby,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.61
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.65
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.73
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.6
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.76
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
604523,Park Road Tenby,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.62
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.18
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.8
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.95
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
604523,Park Road Tenby,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.09
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,30.46
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,29.46
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,30.06
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,126.7
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,121.6
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,125.3
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.43
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.69
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
604523,Park Road Tenby,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.83
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.03
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.22
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,26.66
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,25.68
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,26.92
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,111.2
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,112.3
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
604523,Park Road Tenby,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.65
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.49
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.84
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.18
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.63
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.99
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
604523,Park Road Tenby,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.02
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.03
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.79
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.86
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
604523,Park Road Tenby,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.34
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.28
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.75
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
604523,Park Road Tenby,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.51
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.99
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.8
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.4
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.9
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
604523,Park Road Tenby,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.05
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.3
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.43
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.64
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.9
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
604523,Park Road Tenby,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.35
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.33
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.56
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.75
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.0
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
