Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.33
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.9
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
604523,Park Road Tenby,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.18
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.89
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.86
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.08
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.7
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.44
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.9
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
604523,Park Road Tenby,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.57
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.48
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.82
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.31
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.68
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,20.1
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.9
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
604523,Park Road Tenby,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.59
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.71
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.68
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.45
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.9
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
604523,Park Road Tenby,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.98
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.94
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.45
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.92
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.3
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.9
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
604523,Park Road Tenby,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.34
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.99
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.39
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.69
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.0
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
604523,Park Road Tenby,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.08
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.07
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.2
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.3
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.15
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
604523,Park Road Tenby,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.15
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.83
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.5
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.43
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.7
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.39
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
604523,Park Road Tenby,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.18
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.8
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.01
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.3
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.7
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
604523,Park Road Tenby,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.74
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.47
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.77
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.41
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.0
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
