Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.7
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
604523,Park Road Tenby,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.2
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.91
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.18
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.88
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.5
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.21
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
604523,Park Road Tenby,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.18
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.68
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.9
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.71
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.63
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.95
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.7
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.9
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
604523,Park Road Tenby,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.95
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,23.24
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,21.67
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,29.02
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,100.1
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.6
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
604523,Park Road Tenby,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.21
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.04
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,36.13
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,35.44
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,42.68
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,150.2
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,147.3
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,177.5
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.14
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.1
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.36
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
604523,Park Road Tenby,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.84
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.84
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,41.79
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,42.55
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,49.79
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,173.9
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,176.4
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,207.0
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.9
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.12
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
604523,Park Road Tenby,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.11
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,42.9
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,39.27
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,48.22
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,175.9
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,161.4
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,199.0
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.82
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.47
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.94
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.48
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
604523,Park Road Tenby,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,47.42
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,41.43
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,49.63
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,37.3
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,193.9
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,169.9
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,204.6
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.24
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.45
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.74
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
604523,Park Road Tenby,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,29.1
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,23.63
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,31.13
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,36.4
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,123.1
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.7
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,132.4
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
604523,Park Road Tenby,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.37
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.85
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.77
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,28.02
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,117.4
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
604523,Park Road Tenby,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.59
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.43
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.43
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.51
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,21.56
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,30.23
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,43.0
