Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.2
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.3
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,126.6
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.73
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
604523,Park Road Tenby,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.65
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.8
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,16.28
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.5
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,24.04
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.8
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
604523,Park Road Tenby,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.04
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.98
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,23.57
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,41.8
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,98.2
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
604523,Park Road Tenby,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.51
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,14.69
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.85
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.8
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.4
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
604523,Park Road Tenby,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.6
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.35
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.17
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.5
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.0
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.66
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.14
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.96
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.57
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.1
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
604523,Park Road Tenby,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.89
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.12
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.62
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.47
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
604523,Park Road Tenby,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.63
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.76
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.99
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.1
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
604523,Park Road Tenby,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.45
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.35
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,21.15
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.1
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,91.8
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
604523,Park Road Tenby,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.04
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.6
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.97
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.5
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
