Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
604523,Park Road Tenby,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.65
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.54
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.79
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.3
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.8
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
604523,Park Road Tenby,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.81
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.02
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.86
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.56
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
604523,Park Road Tenby,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.17
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.06
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.66
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.5
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.08
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.2
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.15
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
604523,Park Road Tenby,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.15
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.38
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.41
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.59
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.17
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.2
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
604523,Park Road Tenby,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.47
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.75
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.92
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.3
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.3
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
604523,Park Road Tenby,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.63
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.61
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.0
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.75
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
604523,Park Road Tenby,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.35
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.27
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.44
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.2
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
604523,Park Road Tenby,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.2
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.08
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.1
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,20.43
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,20.34
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.0
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
604523,Park Road Tenby,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.62
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.37
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.43
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,22.12
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,21.81
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.8
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.9
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.1
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
604523,Park Road Tenby,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.89
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.19
