Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,22.71
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,23.06
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,22.45
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.0
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,98.8
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.7
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
604523,Park Road Tenby,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.58
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.95
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.61
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,21.09
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.0
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.3
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
604523,Park Road Tenby,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.96
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.33
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.91
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,20.8
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.4
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,91.0
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
604523,Park Road Tenby,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.37
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.13
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.29
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.8
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
604523,Park Road Tenby,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.28
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.28
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.45
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.56
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.7
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
604523,Park Road Tenby,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.74
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.59
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.11
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.67
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
604523,Park Road Tenby,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.44
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.64
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.25
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.6
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,18.4
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
604523,Park Road Tenby,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.49
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.06
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.54
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.06
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.29
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.2
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.9
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,91.7
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,18.5
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
604523,Park Road Tenby,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.0
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,10.96
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.05
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.58
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.4
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
604523,Park Road Tenby,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.25
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,11.84
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.33
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
