Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.7
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
604523,Park Road Tenby,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.52
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.06
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.7
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.7
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
604523,Park Road Tenby,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.67
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.0
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,14.52
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.93
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.07
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
604523,Park Road Tenby,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.83
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.49
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.44
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
604523,Park Road Tenby,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.58
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.11
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.84
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.09
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.8
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,41.3
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
604523,Park Road Tenby,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.08
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.17
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
604523,Park Road Tenby,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.06
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,14.57
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.92
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.9
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.6
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
604523,Park Road Tenby,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.08
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,11.75
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.59
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.95
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
604523,Park Road Tenby,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.07
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.63
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.1
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
604523,Park Road Tenby,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.27
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.02
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,11.76
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.79
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
