Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
604523,Park Road Tenby,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.81
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.9
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,9.41
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,41.8
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
604523,Park Road Tenby,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.33
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.07
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.03
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
604523,Park Road Tenby,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.82
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.26
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.47
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.65
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
604523,Park Road Tenby,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,11.7
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.62
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.07
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.2
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.01
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.33
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.0
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.54
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
604523,Park Road Tenby,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.1
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.72
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.08
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
604523,Park Road Tenby,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.11
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.6
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,9.53
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.17
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
604523,Park Road Tenby,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.09
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.63
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.4
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
604523,Park Road Tenby,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.16
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.13
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.51
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.9
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
604523,Park Road Tenby,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.24
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,11.68
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.26
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.6
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
