Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
604523,Park Road Tenby,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,11.77
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.13
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.74
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.0
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.7
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
604523,Park Road Tenby,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.33
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.96
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.51
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.0
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
604523,Park Road Tenby,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.56
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.42
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.89
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.38
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.04
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.1
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.6
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
604523,Park Road Tenby,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.66
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.31
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.79
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.14
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,28.6
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.4
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
604523,Park Road Tenby,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.35
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,8.69
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.32
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,29.5
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,39.4
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.7
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604523,Park Road Tenby,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,11.74
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.17
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.7
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,54.6
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.8
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
604523,Park Road Tenby,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,10.87
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,9.4
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.86
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.2
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.5
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,11.41
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,9.92
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.59
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.9
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
604523,Park Road Tenby,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,11.28
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,9.63
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.07
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.1
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
