Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
604523,Park Road Tenby,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.12
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.17
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,11.96
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.43
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.91
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.5
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.0
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
604523,Park Road Tenby,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.0
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.87
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,10.49
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.04
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.67
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,41.1
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.1
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
604523,Park Road Tenby,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.32
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.68
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.58
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.5
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
604523,Park Road Tenby,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.84
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.19
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.91
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604523,Park Road Tenby,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.37
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.76
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.59
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
604523,Park Road Tenby,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.25
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.51
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.66
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.3
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
604523,Park Road Tenby,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.15
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,14.03
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.46
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,11.28
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.2
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.9
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.3
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
604523,Park Road Tenby,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.91
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.96
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,14.35
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.67
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,11.48
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,56.3
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
604523,Park Road Tenby,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.08
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.38
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.86
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,12.02
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.38
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
604523,Park Road Tenby,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.02
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,14.11
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.15
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,11.34
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.2
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
