Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
604523,Park Road Tenby,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.02
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.89
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.54
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
604523,Park Road Tenby,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.87
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.9
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.64
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.5
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
604523,Park Road Tenby,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.89
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,14.91
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,12.32
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.1
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,55.5
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
604523,Park Road Tenby,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.85
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,14.81
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,12.54
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
604523,Park Road Tenby,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.82
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.31
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.54
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.72
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.5
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.6
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.0
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
604523,Park Road Tenby,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.82
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.64
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.06
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.5
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
604523,Park Road Tenby,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.08
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.59
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.97
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.78
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
604523,Park Road Tenby,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.12
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.6
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.74
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.0
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.9
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
604523,Park Road Tenby,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.87
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,13.83
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.24
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.3
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.6
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
