Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
604523,Park Road Tenby,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.27
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,13.93
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,12.61
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,11.35
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.4
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,54.4
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
604523,Park Road Tenby,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.92
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.4
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,12.1
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.92
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
604523,Park Road Tenby,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.71
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.13
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.76
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.25
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
604523,Park Road Tenby,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.88
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.71
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.23
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.4
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
604523,Park Road Tenby,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.52
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,16.41
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.42
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.89
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.5
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
604523,Park Road Tenby,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.17
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.98
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.78
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,11.24
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
604523,Park Road Tenby,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.52
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.31
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.52
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.72
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,23.3
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
604523,Park Road Tenby,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.9
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.25
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.66
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.9
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
604523,Park Road Tenby,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.2
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.59
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.12
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.35
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.1
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
604523,Park Road Tenby,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.19
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.34
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.99
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,14.73
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.9
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.5
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
