Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
604523,Park Road Tenby,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.56
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.08
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.23
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.35
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.11
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
604523,Park Road Tenby,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.41
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.65
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.98
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.56
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.12
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.75
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.3
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.1
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
604523,Park Road Tenby,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.7
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.83
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.28
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.5
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.9
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.8
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.9
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
604523,Park Road Tenby,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.71
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.09
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.6
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.53
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
604523,Park Road Tenby,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.3
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.18
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.06
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
604523,Park Road Tenby,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.92
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,21.35
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.46
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.71
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.9
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
604523,Park Road Tenby,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,25.94
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.77
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.88
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.2
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.0
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.12
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
604523,Park Road Tenby,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,34.2
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,26.76
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,26.85
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,143.6
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,113.0
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,113.7
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.89
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.44
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
604523,Park Road Tenby,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,25.02
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.48
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.67
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,31.6
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.4
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.3
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.5
