Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
604523,Park Road Tenby,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.29
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.09
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.56
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
604523,Park Road Tenby,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.06
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.91
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.99
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.89
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.32
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.08
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
604523,Park Road Tenby,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.43
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.1
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.28
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.43
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.74
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.8
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.36
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
604523,Park Road Tenby,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.8
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.27
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.44
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.03
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.95
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.8
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.28
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.19
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.82
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
604523,Park Road Tenby,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.43
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.95
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.5
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.1
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.9
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.5
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.1
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.05
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
604523,Park Road Tenby,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,7.03
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.06
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.54
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.0
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.43
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.58
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.8
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.39
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
604523,Park Road Tenby,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.61
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.42
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.09
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.89
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.9
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.5
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
604523,Park Road Tenby,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.47
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.82
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.29
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,21.34
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.68
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,92.7
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.4
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.74
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
604523,Park Road Tenby,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.19
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.26
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.24
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.93
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,20.41
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.2
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.6
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
