Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.23
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
604523,Park Road Tenby,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.92
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.74
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.66
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.76
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.62
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.3
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
604523,Park Road Tenby,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,7.6
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,6.65
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,6.69
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,22.37
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.84
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,21.38
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.3
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,92.2
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,94.6
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.08
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.7
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
604523,Park Road Tenby,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.57
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.68
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.91
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.34
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.06
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.46
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.7
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.02
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.03
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
604523,Park Road Tenby,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.84
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.15
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.18
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.93
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.33
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.2
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.8
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
604523,Park Road Tenby,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.85
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.99
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.18
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.69
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.16
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.5
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.7
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.35
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
604523,Park Road Tenby,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.66
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.37
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.16
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.06
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.82
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.3
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.0
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
604523,Park Road Tenby,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.33
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.3
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.06
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.65
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.19
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.27
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
604523,Park Road Tenby,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.06
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.95
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.63
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,21.75
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.87
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,20.55
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.7
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.3
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.9
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.29
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
604523,Park Road Tenby,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.54
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.78
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.04
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
604523,Park Road Tenby,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.48
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.73
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.12
