Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.7
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.0
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
604523,Park Road Tenby,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.43
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.03
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.52
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.2
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.39
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
604523,Park Road Tenby,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.97
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.12
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.86
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.45
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.52
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.2
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
604523,Park Road Tenby,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.34
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.44
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.0
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,20.6
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.3
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.9
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
604523,Park Road Tenby,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.32
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,22.59
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.24
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.47
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,21.4
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.6
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.07
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
604523,Park Road Tenby,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.5
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.74
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.16
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.84
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.2
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
604523,Park Road Tenby,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.58
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.65
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.72
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.32
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.97
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.5
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.4
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.96
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
604523,Park Road Tenby,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.0
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.76
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.27
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.91
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.3
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.6
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
604523,Park Road Tenby,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.08
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.8
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.35
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,20.46
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.7
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.3
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.1
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
604523,Park Road Tenby,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.02
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.12
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.03
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
