Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
604523,Park Road Tenby,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.62
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.63
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.48
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.3
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
604523,Park Road Tenby,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.54
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.9
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.02
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.41
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.8
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.44
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.7
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
604523,Park Road Tenby,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.62
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,24.45
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.84
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.7
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,25.8
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.2
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.0
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
604523,Park Road Tenby,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,24.16
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.15
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.09
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.0
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
604523,Park Road Tenby,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.95
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.78
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.2
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,21.06
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.5
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.9
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
604523,Park Road Tenby,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.54
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.74
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.16
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.48
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.79
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,20.53
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.1
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
604523,Park Road Tenby,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,21.25
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.04
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,21.34
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.9
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,93.8
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
604523,Park Road Tenby,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.52
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,26.39
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,22.9
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,23.23
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,115.1
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.5
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.5
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
604523,Park Road Tenby,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.98
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,24.56
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.88
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.0
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.6
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.4
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.5
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
604523,Park Road Tenby,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.86
