Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.8
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.93
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.92
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.04
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,30.1
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,102.2
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
604523,Park Road Tenby,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.43
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.55
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.21
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.3
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.93
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
604523,Park Road Tenby,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.97
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.96
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.14
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
604523,Park Road Tenby,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.86
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.79
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.78
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.46
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.99
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.0
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.8
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
604523,Park Road Tenby,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.55
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.92
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.38
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.34
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.61
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.4
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.4
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.1
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
604523,Park Road Tenby,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.49
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.41
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.56
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.9
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.8
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.5
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
604523,Park Road Tenby,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,22.04
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.61
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.95
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.5
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.2
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.0
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
604523,Park Road Tenby,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.85
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.08
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.49
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.9
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.1
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.0
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
604523,Park Road Tenby,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.99
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,19.04
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,20.07
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.0
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.6
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.0
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
604523,Park Road Tenby,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.73
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.45
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,24.04
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,22.04
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,22.8
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,103.4
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,94.4
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,97.8
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
