Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
604523,Park Road Tenby,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.08
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.37
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,23.83
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,22.21
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,22.06
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,102.3
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,94.8
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,94.9
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
604523,Park Road Tenby,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.06
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.84
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.87
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.5
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
604523,Park Road Tenby,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.37
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.56
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.49
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.2
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
604523,Park Road Tenby,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.72
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.76
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.17
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.3
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
604523,Park Road Tenby,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.56
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.4
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,19.35
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,20.14
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.3
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.6
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.1
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
604523,Park Road Tenby,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.44
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.26
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.32
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.91
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.3
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.1
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
604523,Park Road Tenby,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.34
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.19
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.96
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.6
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.0
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.1
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
604523,Park Road Tenby,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.4
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,13.4
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,13.94
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
604523,Park Road Tenby,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.5
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.04
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.5
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.1
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
