Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
604523,Park Road Tenby,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.27
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,12.24
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.73
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,55.2
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,57.7
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
604523,Park Road Tenby,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.16
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,11.22
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.8
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.53
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.6
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
604523,Park Road Tenby,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.96
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.95
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.92
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.22
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
604523,Park Road Tenby,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.87
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,13.59
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.4
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,11.51
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
604523,Park Road Tenby,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,12.8
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.66
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
604523,Park Road Tenby,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.5
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.12
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.21
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.41
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.5
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
604523,Park Road Tenby,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.73
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.58
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.75
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
604523,Park Road Tenby,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.18
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.13
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.44
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
604523,Park Road Tenby,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.55
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.24
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.38
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.96
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
