Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
604523,Park Road Tenby,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.36
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.75
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,12.99
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.96
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
604523,Park Road Tenby,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.79
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,13.07
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.12
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.89
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
604523,Park Road Tenby,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.98
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.27
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.77
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,12.04
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.78
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.6
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,56.3
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
604523,Park Road Tenby,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.81
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.57
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.0
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.38
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
604523,Park Road Tenby,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,11.92
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.1
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.08
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
604523,Park Road Tenby,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.0
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.01
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.7
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
604523,Park Road Tenby,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.06
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.83
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.33
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.87
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.02
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,24.0
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
604523,Park Road Tenby,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.44
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.67
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.71
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
604523,Park Road Tenby,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.52
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.83
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.16
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.9
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.0
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
