Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
604523,Park Road Tenby,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.76
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.99
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.59
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
604523,Park Road Tenby,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.9
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.48
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.19
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
604523,Park Road Tenby,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.17
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.25
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.13
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,23.5
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.0
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
604523,Park Road Tenby,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.68
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.67
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.1
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.2
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
604523,Park Road Tenby,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.66
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.45
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.97
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
604523,Park Road Tenby,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.5
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.47
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.75
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.18
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.7
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
604523,Park Road Tenby,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.12
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.26
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,11.36
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,55.0
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.1
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
604523,Park Road Tenby,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.09
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.15
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.7
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.49
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,55.1
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,54.6
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
604523,Park Road Tenby,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.35
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,9.98
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.63
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.0
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
604523,Park Road Tenby,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.2
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.76
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.3
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.15
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.7
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
