Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
604523,Park Road Tenby,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.55
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.09
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.32
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.44
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
604523,Park Road Tenby,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.84
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.69
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.53
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.94
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
604523,Park Road Tenby,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.02
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.81
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.69
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.6
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.49
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.5
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
604523,Park Road Tenby,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.37
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.4
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.18
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
604523,Park Road Tenby,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.56
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.83
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.32
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
604523,Park Road Tenby,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.14
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.53
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.57
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.34
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
604523,Park Road Tenby,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.96
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.59
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,9.43
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.99
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,31.4
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.9
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
604523,Park Road Tenby,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.82
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.98
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.19
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.5
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.62
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
604523,Park Road Tenby,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.35
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.49
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.22
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.97
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
