Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
604523,Park Road Tenby,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.69
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.59
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.16
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.7
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
604523,Park Road Tenby,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.1
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.22
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.87
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
604523,Park Road Tenby,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.73
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,13.77
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.16
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
604523,Park Road Tenby,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.5
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,13.66
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.91
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.91
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.37
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.7
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
604523,Park Road Tenby,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,15.08
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.92
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,13.36
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.1
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
604523,Park Road Tenby,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.24
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.73
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,14.93
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.15
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.74
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,61.0
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
604523,Park Road Tenby,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.52
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.98
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.16
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.43
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,14.02
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
604523,Park Road Tenby,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.63
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.74
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.83
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,14.66
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.1
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.6
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
604523,Park Road Tenby,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.38
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,14.44
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,14.33
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.7
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
604523,Park Road Tenby,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.42
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.92
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.57
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.26
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.9
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.9
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
