Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
604523,Park Road Tenby,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.08
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.83
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,15.8
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.89
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,14.63
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.6
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
604523,Park Road Tenby,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.94
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.17
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.35
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,14.53
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
604523,Park Road Tenby,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.75
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.22
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.56
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,14.06
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
604523,Park Road Tenby,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.04
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.61
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.42
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.06
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,13.28
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.5
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
604523,Park Road Tenby,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.21
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.86
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.98
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.38
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.3
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.5
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
604523,Park Road Tenby,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.35
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.12
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
604523,Park Road Tenby,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.9
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.49
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.42
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.04
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
604523,Park Road Tenby,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.11
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.22
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.37
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
604523,Park Road Tenby,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.73
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.1
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.56
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.05
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.3
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.5
