Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
604523,Park Road Tenby,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.28
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.27
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.58
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.7
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.42
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.31
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
604523,Park Road Tenby,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.73
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.41
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.21
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.58
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.0
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.1
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
604523,Park Road Tenby,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.19
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,21.45
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.25
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.4
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
604523,Park Road Tenby,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.67
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,20.74
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,21.01
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.3
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.37
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
604523,Park Road Tenby,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.56
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,19.99
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.78
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.0
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.1
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
604523,Park Road Tenby,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.12
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,24.98
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.52
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,21.03
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.9
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.01
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
604523,Park Road Tenby,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.1
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,24.31
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.03
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.49
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,103.1
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.5
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
604523,Park Road Tenby,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.24
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.65
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,24.71
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.57
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,20.85
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,20.9
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.6
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
604523,Park Road Tenby,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,24.82
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,21.27
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.72
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,20.1
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.5
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,90.5
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
604523,Park Road Tenby,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.18
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.96
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,20.62
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.9
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.4
