Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
604523,Park Road Tenby,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.43
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.08
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.37
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,20.83
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,20.62
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.6
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.0
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.8
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
604523,Park Road Tenby,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.18
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.81
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,22.4
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,21.71
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,22.67
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.3
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.8
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.5
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
604523,Park Road Tenby,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.38
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.83
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,23.23
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,21.58
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,21.53
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.4
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,90.7
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,91.6
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
604523,Park Road Tenby,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.1
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.37
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,22.66
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,21.99
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,115.5
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.7
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,93.5
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.96
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
604523,Park Road Tenby,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.96
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.23
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.83
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,22.35
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,21.86
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.9
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,94.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
604523,Park Road Tenby,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.15
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.6
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.19
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
604523,Park Road Tenby,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.69
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.79
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.53
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.56
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.5
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
604523,Park Road Tenby,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.3
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.46
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.45
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
604523,Park Road Tenby,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.04
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.09
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.71
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,15.6
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.4
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.68
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
