Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
604523,Park Road Tenby,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.93
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.7
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.3
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.86
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
604523,Park Road Tenby,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.63
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.19
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.64
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.54
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.4
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.5
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
604523,Park Road Tenby,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.27
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.55
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.61
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.5
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.5
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.49
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
604523,Park Road Tenby,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.76
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.58
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.49
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.75
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
604523,Park Road Tenby,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.73
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.86
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.0
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.81
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
604523,Park Road Tenby,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.47
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.69
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.73
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.15
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.8
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
604523,Park Road Tenby,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.46
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.66
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.02
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.5
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
604523,Park Road Tenby,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.5
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,22.43
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.56
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.27
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.9
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.26
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.69
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.4
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.87
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
604523,Park Road Tenby,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.95
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.01
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.59
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.13
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.7
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
604523,Park Road Tenby,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.33
