Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.06
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.25
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
604523,Park Road Tenby,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.38
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.81
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.01
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.46
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
604523,Park Road Tenby,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.91
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.14
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.39
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.98
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.1
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.1
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
604523,Park Road Tenby,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.15
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.2
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.5
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.5
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.5
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
604523,Park Road Tenby,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.9
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.5
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.23
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.08
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.02
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
604523,Park Road Tenby,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.87
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.91
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.38
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.17
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.0
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
604523,Park Road Tenby,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.44
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.85
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.73
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
604523,Park Road Tenby,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.33
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.55
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.24
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.42
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
604523,Park Road Tenby,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.95
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.86
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.84
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.91
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.7
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.63
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
604523,Park Road Tenby,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.59
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.69
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.45
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.97
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.23
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
