Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
604523,Park Road Tenby,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.47
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.75
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.53
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
604523,Park Road Tenby,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.89
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.0
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.12
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.2
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.61
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
604523,Park Road Tenby,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.36
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.01
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.9
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.25
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.83
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
604523,Park Road Tenby,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.79
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.37
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.0
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.2
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.22
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
604523,Park Road Tenby,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.2
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.18
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.62
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
604523,Park Road Tenby,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.9
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.31
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.67
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.5
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.0
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
604523,Park Road Tenby,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.79
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.02
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.78
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
604523,Park Road Tenby,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.76
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.97
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.58
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.73
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
604523,Park Road Tenby,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.18
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.46
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.1
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.63
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
604523,Park Road Tenby,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
