Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.37
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.19
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.33
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.66
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.95
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.8
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
604523,Park Road Tenby,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.76
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.89
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.34
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.12
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.9
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.0
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.01
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
604523,Park Road Tenby,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.87
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.05
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.64
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.3
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.45
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.9
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.7
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
604523,Park Road Tenby,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.59
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.81
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.23
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.61
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
604523,Park Road Tenby,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.82
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.14
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.1
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.73
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.95
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.59
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.97
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
604523,Park Road Tenby,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.36
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.87
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.9
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.73
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.91
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.6
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.14
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
604523,Park Road Tenby,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.06
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.6
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,22.4
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.25
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.19
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.7
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.4
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.98
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
604523,Park Road Tenby,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.92
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.68
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.19
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.47
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
604523,Park Road Tenby,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.35
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.65
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.51
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
604523,Park Road Tenby,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.2
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.72
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.03
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.08
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.9
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
