Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
604523,Park Road Tenby,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.12
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.0
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.93
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.9
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
604523,Park Road Tenby,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.68
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.79
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.83
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.78
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.62
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
604523,Park Road Tenby,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.51
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.52
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.64
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.78
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.8
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.7
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
604523,Park Road Tenby,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.27
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.75
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.68
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.1
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
604523,Park Road Tenby,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.63
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,26.18
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.95
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,21.55
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,110.9
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.2
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.18
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.09
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
604523,Park Road Tenby,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.57
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.67
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.72
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.75
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.5
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.3
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.9
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.44
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
604523,Park Road Tenby,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.27
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.52
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,24.0
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,21.91
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,22.81
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,103.2
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,98.4
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
604523,Park Road Tenby,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.43
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,23.83
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,21.09
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,22.55
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,102.4
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,97.3
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.01
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.52
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.21
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
604523,Park Road Tenby,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.23
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.57
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,23.88
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,22.08
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,23.41
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.0
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.8
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,102.8
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
