Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
604523,Park Road Tenby,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,24.25
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.64
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.77
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.5
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.0
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
604523,Park Road Tenby,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.73
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,30.86
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,24.18
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,23.71
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,128.1
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.4
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.1
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.59
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
604523,Park Road Tenby,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,29.62
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,23.54
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,23.42
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.9
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.7
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
604523,Park Road Tenby,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.39
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,20.46
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,21.37
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.3
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,92.5
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
604523,Park Road Tenby,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.85
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.35
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.3
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,20.03
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,20.85
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
604523,Park Road Tenby,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.11
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,21.94
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.72
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,21.17
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.6
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,91.1
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
604523,Park Road Tenby,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,23.31
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.28
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.96
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.5
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.4
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
604523,Park Road Tenby,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.63
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.5
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.7
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.69
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.6
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.1
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
604523,Park Road Tenby,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,37.8
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,31.76
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,32.2
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,162.5
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,139.9
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,141.3
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.87
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
604523,Park Road Tenby,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,39.83
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,38.13
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,39.82
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,164.7
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,157.5
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,165.3
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
