Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.11
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
604523,Park Road Tenby,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,39.08
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,37.98
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,39.27
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,161.2
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,156.4
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,162.3
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.11
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
604523,Park Road Tenby,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.33
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,35.76
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,34.6
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,35.76
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,153.8
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,148.4
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,154.6
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
604523,Park Road Tenby,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.41
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.08
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.69
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
604523,Park Road Tenby,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.8
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.08
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.82
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
604523,Park Road Tenby,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.63
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.35
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.98
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.2
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
604523,Park Road Tenby,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.98
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.4
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.71
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
604523,Park Road Tenby,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.66
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.01
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.71
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.0
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
604523,Park Road Tenby,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.45
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.37
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.08
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.15
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
604523,Park Road Tenby,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.58
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.3
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.23
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.16
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
