Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
604523,Park Road Tenby,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.58
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.14
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.25
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.2
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.9
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
604523,Park Road Tenby,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.31
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.21
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.39
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.3
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
604523,Park Road Tenby,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,23.06
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,22.66
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,22.84
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.9
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,97.7
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,98.6
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
604523,Park Road Tenby,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.05
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.5
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,23.26
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,22.92
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,22.4
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,102.0
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.2
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,97.4
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
604523,Park Road Tenby,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.24
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.98
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,24.42
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,24.08
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,23.55
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,103.6
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,101.8
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
604523,Park Road Tenby,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.37
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.16
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,21.07
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.4
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,90.4
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.0
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
604523,Park Road Tenby,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.26
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.68
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,20.28
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.7
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.2
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
604523,Park Road Tenby,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.57
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.41
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,21.3
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.82
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.8
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.4
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
604523,Park Road Tenby,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.93
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.57
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,21.84
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,21.94
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.8
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,93.7
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.1
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
604523,Park Road Tenby,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.41
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.63
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,15.08
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.28
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,14.14
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
