Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
604523,Park Road Tenby,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.45
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.52
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.59
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.69
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,15.06
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
604523,Park Road Tenby,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.85
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,12.59
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.35
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,57.0
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
604523,Park Road Tenby,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.93
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,12.44
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.64
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.21
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.7
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
604523,Park Road Tenby,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.6
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,13.22
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.34
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.62
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
604523,Park Road Tenby,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.72
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.93
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.81
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.15
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.53
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
604523,Park Road Tenby,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.25
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.36
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.66
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.2
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
604523,Park Road Tenby,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,14.56
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.74
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.13
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,19.5
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
604523,Park Road Tenby,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.14
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.66
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.4
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
604523,Park Road Tenby,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.57
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.43
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.15
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.29
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
