Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
604523,Park Road Tenby,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.58
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.66
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.45
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
604523,Park Road Tenby,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.32
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.87
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
604523,Park Road Tenby,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,11.82
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.13
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.59
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.9
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
604523,Park Road Tenby,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.95
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.1
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.32
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.03
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.19
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.17
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.32
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.79
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
604523,Park Road Tenby,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.5
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.1
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.64
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.19
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.33
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.93
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.85
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.97
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
604523,Park Road Tenby,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.97
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.08
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.22
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.62
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
604523,Park Road Tenby,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.97
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.97
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.08
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.7
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.9
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
604523,Park Road Tenby,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.02
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.42
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.96
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.98
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.35
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.98
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
