Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
604523,Park Road Tenby,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.76
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.52
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.99
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.1
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
604523,Park Road Tenby,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.68
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.92
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.94
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.68
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.0
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.7
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
604523,Park Road Tenby,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,17.72
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.65
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.81
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
604523,Park Road Tenby,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.67
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.4
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.02
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.5
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
604523,Park Road Tenby,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.62
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.35
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.25
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.04
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.8
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
604523,Park Road Tenby,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.43
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.54
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.86
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.66
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.5
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.6
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
604523,Park Road Tenby,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.81
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.66
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
604523,Park Road Tenby,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.63
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.86
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.67
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.48
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
604523,Park Road Tenby,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.6
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,17.06
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,9.76
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.24
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,31.4
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.0
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
