Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
604523,Park Road Tenby,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.18
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.15
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.79
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.28
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.93
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
604523,Park Road Tenby,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.18
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.69
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.37
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.4
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
604523,Park Road Tenby,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.2
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.21
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,9.86
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.43
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
604523,Park Road Tenby,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.48
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.26
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.02
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.73
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.4
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
604523,Park Road Tenby,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,13.47
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.71
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.56
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
604523,Park Road Tenby,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.2
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,13.85
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.75
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.69
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
604523,Park Road Tenby,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.36
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
604523,Park Road Tenby,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.89
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,12.32
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.32
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.7
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
604523,Park Road Tenby,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,14.13
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,12.07
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.73
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
604523,Park Road Tenby,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.37
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.46
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.97
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.0
