Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604523,Park Road Tenby,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.05
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,13.51
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.17
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.75
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.0
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
604523,Park Road Tenby,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.35
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,14.92
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,12.46
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,12.53
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,57.3
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
604523,Park Road Tenby,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.25
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.43
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.93
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.72
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.0
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
604523,Park Road Tenby,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.84
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.85
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,14.26
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.96
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,11.71
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.3
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.9
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
604523,Park Road Tenby,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.76
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.7
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.72
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
604523,Park Road Tenby,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,12.03
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.12
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
604523,Park Road Tenby,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.41
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,14.09
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.8
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.5
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
604523,Park Road Tenby,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.12
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.62
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.75
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
604523,Park Road Tenby,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.73
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.69
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.8
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.65
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.6
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
