Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
604523,Park Road Tenby,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.65
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.92
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.38
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.41
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.29
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
604523,Park Road Tenby,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.65
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.21
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.63
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.65
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.59
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.6
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
604523,Park Road Tenby,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.24
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.75
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.24
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.15
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.24
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.95
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
604523,Park Road Tenby,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.13
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.21
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.67
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.93
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.8
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
604523,Park Road Tenby,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.99
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.62
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.79
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.32
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.66
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.82
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
604523,Park Road Tenby,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.58
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.63
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.97
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.9
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
604523,Park Road Tenby,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.56
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.9
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.64
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.7
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
604523,Park Road Tenby,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.61
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,22.27
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.83
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.47
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.4
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
604523,Park Road Tenby,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.73
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.18
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.91
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.36
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.5
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.24
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
604523,Park Road Tenby,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.33
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.93
