Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.81
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.29
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.5
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.8
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.0
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
604523,Park Road Tenby,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.83
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,22.58
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.97
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.83
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.1
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
604523,Park Road Tenby,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.79
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.31
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.3
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.44
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.49
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.24
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.8
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.9
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.2
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
604523,Park Road Tenby,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.9
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.54
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.65
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.95
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.1
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
604523,Park Road Tenby,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.94
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.01
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.54
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.27
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.7
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.23
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
604523,Park Road Tenby,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.98
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.88
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.29
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.2
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.14
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
604523,Park Road Tenby,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.99
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.9
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.16
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.43
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,23.7
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.8
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
604523,Park Road Tenby,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.38
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,25.77
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.21
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.64
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.4
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.1
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.91
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
604523,Park Road Tenby,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.26
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.14
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.44
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.72
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.49
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.62
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
604523,Park Road Tenby,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.6
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.43
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.89
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.35
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.1
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.9
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
