Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
604523,Park Road Tenby,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.54
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.47
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.5
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.43
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.48
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.93
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
604523,Park Road Tenby,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.63
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.43
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.96
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.82
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,15.93
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.5
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
604523,Park Road Tenby,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.08
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.02
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.01
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.8
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
604523,Park Road Tenby,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.14
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.06
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.52
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.37
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,29.2
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.0
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.33
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
604523,Park Road Tenby,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.05
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.5
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.24
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.61
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.87
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.9
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
604523,Park Road Tenby,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.37
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.9
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.88
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.9
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
604523,Park Road Tenby,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.67
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.36
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.4
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.96
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.14
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
604523,Park Road Tenby,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.56
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.57
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.18
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.61
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.02
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.4
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.2
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
604523,Park Road Tenby,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,24.47
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.48
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.23
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.8
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
