Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
604523,Park Road Tenby,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.65
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.12
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,25.62
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.27
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.42
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,29.1
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.8
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.5
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
604523,Park Road Tenby,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.19
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.32
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.6
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.74
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
604523,Park Road Tenby,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.94
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.15
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.9
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.8
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.9
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
604523,Park Road Tenby,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.12
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.74
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.82
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.16
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.5
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.2
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
604523,Park Road Tenby,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.35
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.96
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.24
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.45
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.34
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.02
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
604523,Park Road Tenby,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.62
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.44
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.5
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.92
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.4
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.5
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
604523,Park Road Tenby,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.43
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.44
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.21
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.04
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.0
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.33
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.09
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
604523,Park Road Tenby,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.64
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.82
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.22
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.03
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.0
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.3
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
604523,Park Road Tenby,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.36
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.08
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.37
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.43
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.76
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.59
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
604523,Park Road Tenby,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.39
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.42
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.98
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,21.22
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.9
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.55
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.6
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.1
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.9
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
