Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.37
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
604523,Park Road Tenby,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.47
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.1
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.83
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.64
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.37
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.6
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.2
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.16
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
604523,Park Road Tenby,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.31
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.12
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.0
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.14
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.7
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.2
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.49
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
604523,Park Road Tenby,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.42
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.64
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.02
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.51
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,21.25
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.31
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.0
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.56
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
604523,Park Road Tenby,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.04
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.49
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.54
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.59
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.1
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.34
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.85
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
604523,Park Road Tenby,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.04
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.06
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.64
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.89
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.4
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.7
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.42
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
604523,Park Road Tenby,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.97
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.15
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.97
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,21.8
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.47
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.11
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.7
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
604523,Park Road Tenby,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.04
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.26
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.11
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.05
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.4
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
604523,Park Road Tenby,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.97
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.58
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.01
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.0
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
604523,Park Road Tenby,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.33
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.11
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.22
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,22.03
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.56
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.49
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.6
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.7
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.95
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.9
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
