Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
604523,Park Road Tenby,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.63
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.04
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,21.02
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.03
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.8
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.15
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
604523,Park Road Tenby,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.34
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.98
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.92
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.82
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.55
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.36
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.41
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.5
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.22
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
604523,Park Road Tenby,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.74
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.58
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.09
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,21.43
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.89
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.68
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.5
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.1
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.67
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
604523,Park Road Tenby,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.59
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.85
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,89.4
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.91
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
604523,Park Road Tenby,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.88
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.07
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,21.7
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.33
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.73
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.61
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
604523,Park Road Tenby,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.27
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.82
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.68
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.67
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.7
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.1
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.85
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
604523,Park Road Tenby,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.63
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.9
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.45
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.79
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.72
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,22.7
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.0
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.3
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.31
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
604523,Park Road Tenby,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.26
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.26
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.57
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,23.72
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.26
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.28
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.5
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.08
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
604523,Park Road Tenby,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.12
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,24.98
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.86
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,20.17
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,22.7
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,107.6
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.04
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.03
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
604523,Park Road Tenby,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.01
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,23.64
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.48
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.91
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.7
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
