Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.45
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.28
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.4
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
604523,Park Road Tenby,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.8
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.24
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.29
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.7
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.3
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.91
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.9
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
604523,Park Road Tenby,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.22
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.02
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.12
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.9
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.9
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
604523,Park Road Tenby,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.93
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.3
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.71
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.26
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,20.52
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,20.12
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.0
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.6
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
604523,Park Road Tenby,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.56
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.51
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.21
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.6
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.91
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
604523,Park Road Tenby,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.06
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.52
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.18
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.82
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.06
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.45
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.0
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.66
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
604523,Park Road Tenby,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.14
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.24
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.3
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.47
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.71
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.87
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.7
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.9
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
604523,Park Road Tenby,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.97
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.5
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,25.5
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.13
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.91
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.5
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.8
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.23
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
604523,Park Road Tenby,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.32
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.27
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.22
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.02
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.86
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.49
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,28.8
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,111.8
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.3
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.9
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.06
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
604523,Park Road Tenby,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.87
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.68
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.68
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.44
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.65
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.92
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.4
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.9
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
