Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
604523,Park Road Tenby,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,6.4
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.14
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,22.0
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,19.69
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.93
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.3
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.26
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.37
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
604523,Park Road Tenby,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,7.4
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.99
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,23.93
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,22.01
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,21.98
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.6
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.1
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.9
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
604523,Park Road Tenby,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.15
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.79
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.88
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.76
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.9
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.95
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
604523,Park Road Tenby,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.83
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.83
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.76
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.81
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,20.84
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,116.9
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.5
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.9
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.78
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
604523,Park Road Tenby,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.66
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,29.0
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,22.38
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.72
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,31.1
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,123.3
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,97.0
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.8
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
604523,Park Road Tenby,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.06
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.87
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,24.65
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,22.47
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,23.11
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,106.7
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.6
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.92
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
604523,Park Road Tenby,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.14
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.03
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.03
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.36
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
604523,Park Road Tenby,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.82
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.05
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.15
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.74
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.3
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
604523,Park Road Tenby,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.09
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.93
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.74
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.12
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.9
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.1
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
604523,Park Road Tenby,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.96
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.79
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.72
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.21
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.1
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.6
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.1
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.0
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
