Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
604523,Park Road Tenby,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.67
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.57
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.93
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.36
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.14
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.4
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
604523,Park Road Tenby,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.57
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.69
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.77
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
604523,Park Road Tenby,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.83
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
604523,Park Road Tenby,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.93
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.19
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.77
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.5
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.3
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
604523,Park Road Tenby,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.59
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.71
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.77
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.64
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.0
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
604523,Park Road Tenby,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.59
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.67
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.44
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.23
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.4
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.9
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
604523,Park Road Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.37
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.78
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.72
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,20.33
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.1
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.1
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
604523,Park Road Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.2
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.28
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.3
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.92
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.9
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
604523,Park Road Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.33
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.86
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.98
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.51
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.8
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
