Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.7
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
604523,Park Road Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.28
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.04
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.36
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,19.19
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.4
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.6
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
604523,Park Road Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.46
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.27
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.15
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.83
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
604523,Park Road Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.61
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.9
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.47
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,19.25
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.2
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
604523,Park Road Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.3
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.97
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,21.06
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.8
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.5
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,90.9
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
604523,Park Road Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.36
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.49
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,21.59
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,21.22
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.2
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,94.0
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,92.7
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
604523,Park Road Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,24.77
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,23.59
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,23.31
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,108.4
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,102.7
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,102.0
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
604523,Park Road Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.63
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.24
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.1
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,25.06
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,24.33
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,24.43
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,110.4
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,106.3
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,106.6
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
604523,Park Road Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.1
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.58
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,22.14
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,21.47
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.2
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.3
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,94.2
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
604523,Park Road Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.12
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,22.09
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,22.07
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,100.7
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.6
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.9
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
604523,Park Road Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.92
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.25
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,22.24
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,22.36
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,103.8
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,97.9
