Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,99.3
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
604523,Park Road Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.96
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.01
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,15.1
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.9
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
604523,Park Road Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.14
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.38
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,15.39
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
604523,Park Road Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.25
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.72
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.0
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.4
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.85
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.01
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.78
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,15.1
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.6
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
604523,Park Road Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.21
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.65
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.21
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.14
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,14.78
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
604523,Park Road Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.01
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.9
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.76
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,14.95
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,14.72
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.4
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
604523,Park Road Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.92
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.84
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,14.48
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
604523,Park Road Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.67
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.59
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.14
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.93
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.34
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.45
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.6
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
604523,Park Road Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.51
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.03
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,12.61
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.7
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.0
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
