Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
604523,Park Road Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.21
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.79
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.84
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,13.02
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.7
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
604523,Park Road Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.57
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.48
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,13.45
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.3
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.6
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
604523,Park Road Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.8
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.09
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,12.69
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,22.2
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
604523,Park Road Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.33
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.7
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.67
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,13.15
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,59.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,58.2
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.53
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.04
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.95
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.5
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
604523,Park Road Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.03
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.41
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.13
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,13.69
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.2
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,61.4
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.4
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
604523,Park Road Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.23
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.43
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,14.09
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.4
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
604523,Park Road Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.57
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,14.25
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,13.78
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,61.8
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
604523,Park Road Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.75
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.59
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,13.81
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
604523,Park Road Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.81
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,15.28
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.23
