Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,13.61
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.4
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
604523,Park Road Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.24
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.2
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,15.78
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.46
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.97
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.8
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604523,Park Road Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.17
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.71
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.7
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,14.51
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
604523,Park Road Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.5
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.65
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.52
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.44
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,13.2
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.6
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.4
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
604523,Park Road Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.89
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.03
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,13.62
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,13.62
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.5
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,59.9
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
604523,Park Road Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.3
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.19
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,13.52
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,12.47
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.4
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.0
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.1
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
604523,Park Road Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.55
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.48
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,13.03
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.9
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
604523,Park Road Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.91
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,15.25
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.03
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.63
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.4
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
604523,Park Road Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.48
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.88
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.73
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,14.14
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.7
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,63.1
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
604523,Park Road Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.55
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.78
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,16.74
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.19
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,13.69
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.5
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.5
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,61.2
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
