Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
604523,Park Road Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.35
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.79
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.92
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,13.13
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.22
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,57.3
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.5
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
604523,Park Road Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.45
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,13.69
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,12.57
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,59.8
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
604523,Park Road Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.23
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.3
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.73
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.99
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.95
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,60.6
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,57.1
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
604523,Park Road Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.54
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,15.58
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.61
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.86
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.4
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
604523,Park Road Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,16.23
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.61
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,14.34
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,63.7
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
604523,Park Road Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.78
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.51
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,14.0
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.3
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.2
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
604523,Park Road Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.71
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,14.56
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,14.14
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.0
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.2
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
604523,Park Road Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.66
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.4
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.32
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.55
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,14.67
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.0
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.9
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.4
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.3
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
604523,Park Road Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.76
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.62
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.89
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.41
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.67
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,13.4
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,23.4
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
604523,Park Road Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.36
