Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.35
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,11.64
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.34
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.59
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,54.0
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,23.4
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
604523,Park Road Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,14.05
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,12.91
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,12.1
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.5
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,57.3
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,55.1
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,23.4
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
604523,Park Road Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.75
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.52
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,13.56
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.69
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,58.9
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
604523,Park Road Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.37
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,14.37
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,13.24
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.8
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,58.1
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,57.0
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
604523,Park Road Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.18
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.49
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,14.36
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,13.78
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.7
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
604523,Park Road Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.41
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.5
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.16
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,14.51
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.5
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.3
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
604523,Park Road Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.68
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,14.85
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,13.78
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.24
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,59.9
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
604523,Park Road Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.41
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.09
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,15.1
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.05
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,13.38
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,61.2
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
604523,Park Road Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.65
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.9
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.9
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.22
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,13.15
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
604523,Park Road Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.42
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.35
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.89
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.11
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.29
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,66.6
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
