Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
604523,Park Road Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.97
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.23
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.71
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.6
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
604523,Park Road Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.12
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.23
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.74
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.39
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.22
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.0
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
604523,Park Road Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.3
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.24
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.0
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.72
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.7
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
604523,Park Road Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.13
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.91
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.56
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.68
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
604523,Park Road Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.15
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.44
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.2
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.15
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
604523,Park Road Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.46
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.79
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.48
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.24
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.6
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
604523,Park Road Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.36
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.67
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.19
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.65
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.9
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.4
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.9
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
604523,Park Road Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.52
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.98
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.48
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,15.25
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.8
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,66.1
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
604523,Park Road Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.69
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.0
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.09
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.01
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,65.4
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.2
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
