Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
604523,Park Road Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.57
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.58
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.47
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.13
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.4
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.2
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
604523,Park Road Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.53
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.4
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.28
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.25
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.58
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
604523,Park Road Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.25
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.62
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.27
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.64
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.6
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,66.3
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,23.7
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
604523,Park Road Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.32
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.27
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.39
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.65
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.4
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,23.7
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
604523,Park Road Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.77
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.18
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.46
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.9
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.9
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
604523,Park Road Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.48
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.74
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.39
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.27
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
604523,Park Road Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.6
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.8
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.32
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.29
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.4
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.03
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
604523,Park Road Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.99
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.04
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.52
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.4
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.4
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.6
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,23.7
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
604523,Park Road Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.97
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.96
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.53
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.2
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.86
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.5
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.6
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.5
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.42
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,23.8
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
604523,Park Road Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.96
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.42
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.39
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.7
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.1
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
