Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.4
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,23.7
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
604523,Park Road Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.22
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.18
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.92
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.09
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.3
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,23.7
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
604523,Park Road Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.08
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.99
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.95
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.18
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.7
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.4
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.11
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.41
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.75
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
604523,Park Road Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,16.78
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.36
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.79
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.4
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.3
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.35
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.4
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
604523,Park Road Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.96
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.83
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.94
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,15.75
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.4
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.5
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
604523,Park Road Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.83
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.32
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.95
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,15.69
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,25.3
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.2
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.1
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.51
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.63
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
604523,Park Road Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.56
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.44
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.92
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.17
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,24.4
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.4
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.29
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.34
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,23.6
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.96
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
604523,Park Road Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,17.6
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.92
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.86
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.45
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
604523,Park Road Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.35
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.72
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.55
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.6
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.18
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
604523,Park Road Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.78
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.35
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.45
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.66
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.2
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.38
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
