Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
604523,Park Road Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.93
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.31
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.22
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,23.2
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,91.2
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.0
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
604523,Park Road Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.05
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.85
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.24
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.4
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.8
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
604523,Park Road Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.91
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,21.85
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.69
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,15.95
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.4
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
604523,Park Road Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.56
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.95
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.16
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.21
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.42
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.1
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.3
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
604523,Park Road Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.13
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.58
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.23
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.5
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.2
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.8
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
604523,Park Road Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.57
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.5
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.44
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.01
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.87
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
604523,Park Road Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.21
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.54
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.41
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.7
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
604523,Park Road Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.62
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.79
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,19.34
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.17
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.71
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.5
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.4
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
604523,Park Road Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.17
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.18
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.91
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.47
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.3
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,71.3
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.47
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
604523,Park Road Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.64
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.79
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.78
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.97
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.43
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.1
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.4
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
